Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,28.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,N Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,115.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,102.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
