Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,93.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,137.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,N Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,122.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,137.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,147.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,125.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,128.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,132.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
