Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,71.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,30.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,37.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,128.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,155.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,144.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,31.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,28.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,117.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,136.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,140.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,133.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,160.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,156.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,157.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,44.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,163.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,182.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,42.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,41.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,143.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,173.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,169.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
