Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,44.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,161.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,180.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,182.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,38.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,158.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,202.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,209.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,76.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,41.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,155.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,168.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,200.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,207.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,88.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,47.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,48.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,N Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,193.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,197.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,230.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,88.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,47.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,173.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,196.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,209.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,45.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,46.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,N Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,185.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,211.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
