Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,48.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,58.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,196.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,220.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,241.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,48.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,54.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,182.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,198.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,223.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,73.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,N Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,155.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,192.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,199.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,48.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,169.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,207.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,81.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,59.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,197.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,184.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,243.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,45.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,N Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,176.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,185.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,222.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,85.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,51.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,N Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,166.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,212.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,236.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
