Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,45.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,47.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,61.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,N Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,184.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,195.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,250.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,48.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,N Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,187.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,198.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,250.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,99.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,91.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,49.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,53.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,62.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,N Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,203.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,222.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,257.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,105.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,45.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,54.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,64.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,N Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,187.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,225.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,265.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,103.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,101.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,48.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,55.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,70.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,N Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,199.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,228.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,290.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,54.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,196.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,222.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,268.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,102.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,109.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,50.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,47.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,206.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,194.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
