Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,101.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,48.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,58.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,197.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,242.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,229.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,55.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,182.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,231.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,236.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,143.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,106.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,50.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,53.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,206.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,221.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,227.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,149.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,110.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,53.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,201.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,221.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,209.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,153.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,99.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,48.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,45.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,198.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,189.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,202.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,138.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,159.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,99.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,45.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,N Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,184.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,177.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,200.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,160.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,188.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
