Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,43.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,178.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,199.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,167.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,200.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,96.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,106.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,45.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,185.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,206.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,219.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,140.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,186.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,216.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,N Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,177.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,198.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,215.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,55.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,72.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,132.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,190.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,228.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,107.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,116.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,49.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,N Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,170.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,189.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,204.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,59.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,241.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,109.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,116.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,45.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,45.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,185.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,186.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,202.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,58.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,164.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,222.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,239.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,104.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,110.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,114.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,49.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,47.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,N Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,199.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,193.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,212.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,55.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,58.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,173.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,227.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,238.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,114.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,48.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,49.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,191.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,199.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,184.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,196.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,112.78
