Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,108.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,118.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,43.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,49.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,178.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,200.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,203.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,41.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,64.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,82.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,177.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,171.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,263.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,109.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,101.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,122.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,45.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,51.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,183.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,211.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,200.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,73.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,86.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,217.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,298.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,115.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,115.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,130.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,49.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,187.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,202.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,198.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,72.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,185.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,216.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,298.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,114.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,112.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,127.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,42.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,174.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,220.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,212.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,88.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,188.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,221.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,299.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,116.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,112.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,132.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,41.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,50.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,N Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,168.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,204.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,204.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,72.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,189.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,211.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,297.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,120.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,107.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,129.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,52.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,187.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,213.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,66.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,195.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,224.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,271.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,123.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,113.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,121.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,N Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,177.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,258.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,196.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,198.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,240.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,276.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
