Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,122.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,130.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,46.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,180.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,237.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,190.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,189.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,236.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,284.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,119.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,124.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,123.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,511.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,44.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,N Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,180.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,256.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,206.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,51.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,54.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,71.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,208.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,223.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,294.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,119.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,127.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,128.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,166.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,248.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,207.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,51.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,53.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,209.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,219.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,301.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,116.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,121.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,130.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,37.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,49.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,N Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,153.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,227.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,203.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,74.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,200.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,220.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,305.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,115.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,118.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,133.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,42.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,47.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,174.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,195.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,227.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,196.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,229.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,283.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,126.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,112.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,133.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,48.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,183.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,201.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,226.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,62.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,69.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,199.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,258.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,285.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,125.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,118.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,134.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,161.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,201.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,216.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,206.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,276.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,286.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
