Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,121.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,123.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,130.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,42.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,59.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,N Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,171.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,174.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,63.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,65.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,202.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,259.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,271.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,114.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,113.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,135.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,191.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,181.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,203.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,60.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,194.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,268.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,113.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,112.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,126.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,43.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,N Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,166.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,177.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,230.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,58.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,66.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,240.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,274.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,109.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,131.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,43.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,168.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,178.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,216.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,64.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,207.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,234.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,266.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,107.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,108.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,126.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,41.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,N Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,168.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,186.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,204.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,69.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,210.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,242.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,285.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,111.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,113.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,128.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,172.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,200.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,225.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,52.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,61.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,56.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,214.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,250.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,285.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,112.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,118.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,134.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,45.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,48.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,185.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,200.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,219.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,56.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,61.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,71.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,229.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,254.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,294.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
