Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,123.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,118.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,132.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,48.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,48.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,198.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,201.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,56.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,63.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,67.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,229.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,259.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,278.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,103.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,119.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,122.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,31.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,177.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,209.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,52.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,58.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,68.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,212.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,238.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,282.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,103.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,109.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,126.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,N Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,136.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,160.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,221.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,68.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,207.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,233.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,282.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,103.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,128.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,41.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,58.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,N Current (RMS),A,71.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,139.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,172.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,240.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,50.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,72.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,207.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,230.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,297.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,102.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,105.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,136.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,141.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,179.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,213.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,60.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,71.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,209.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,248.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,291.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,112.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,132.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,33.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,N Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,137.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,205.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,219.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,54.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,60.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,78.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,79.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,221.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,322.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,111.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,119.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,141.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,580.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,49.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,53.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,N Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,203.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,220.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,54.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,72.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,221.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,236.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,295.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
