Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,113.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,134.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,34.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,51.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,52.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,N Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,143.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,52.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,56.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,73.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,215.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,232.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,299.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,116.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,132.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,56.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,50.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,152.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,232.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,208.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,53.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,57.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,74.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,219.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,235.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,306.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,109.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,121.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,132.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,496.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,64.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,N Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,145.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,265.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,222.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,54.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,61.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,76.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,222.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,252.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,313.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,110.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,134.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,140.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,N Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,113.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,241.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,188.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,60.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,76.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,226.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,314.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,101.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,127.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,131.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,113.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,224.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,158.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,53.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,217.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,239.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,301.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,122.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,121.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,501.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,53.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,N Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,218.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,181.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,55.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,71.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,75.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,199.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,226.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,296.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,104.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,116.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,127.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,29.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,151.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,162.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.58
