Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,199.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,223.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,278.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,97.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,115.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,N Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,130.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,189.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,65.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,221.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,268.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,96.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,121.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,127.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,174.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,51.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,210.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,230.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,272.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,100.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,118.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,41.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,50.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,130.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,171.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,55.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,63.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,225.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,258.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,101.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,107.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,121.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,30.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,45.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,N Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,128.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,184.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,60.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,203.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,217.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,95.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,111.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,131.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,161.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,52.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,193.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,214.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,213.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,98.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,31.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,N Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,131.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,49.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,197.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,175.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,200.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,100.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.12
