Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,N Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,110.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,173.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,41.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,166.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,93.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,125.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,165.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,143.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,139.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,79.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,N Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,109.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,133.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,N Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,130.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,32.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,135.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,132.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,31.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,N Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,130.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,N Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,129.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
