Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,122.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,123.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,N Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,124.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,66.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,N Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,109.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,N Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,121.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
