Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,N Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,N Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,N Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
