Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,N Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,134.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,54.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,N Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,N Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,144.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,34.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,140.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,37.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,N Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,151.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,146.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,135.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
