Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,N Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,139.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,145.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,143.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,138.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,138.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,37.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,152.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,N Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,150.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
