Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,141.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,N Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,143.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,141.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,34.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,34.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,N Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,142.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,N Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,147.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,145.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
