Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,29.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,N Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,122.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,N Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,N Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,111.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,117.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
