Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,119.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,120.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,32.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,94.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,132.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
