Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,133.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,N Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,139.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,35.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,121.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,147.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,37.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,138.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,156.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,36.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,139.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,150.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,35.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,N Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,160.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,147.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,42.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,N Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,168.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,175.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
