Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,146.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,160.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,80.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,38.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,155.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,127.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,172.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,34.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,45.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,N Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,143.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,128.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,184.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,40.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,46.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,165.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,148.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,189.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,82.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,42.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,N Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,185.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,172.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,190.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,90.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,49.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,43.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,N Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,199.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,176.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,190.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,72.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,44.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,48.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,N Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,179.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,173.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,198.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
