Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,43.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,52.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,N Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,190.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,177.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,211.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,93.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,49.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,41.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,60.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,168.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,56.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,N Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,228.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,175.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,249.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,91.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,41.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,N Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,170.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,170.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,215.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,42.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,N Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,189.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,217.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,47.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,N Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,188.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,211.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,44.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,50.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,181.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,208.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,204.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
