Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,46.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,48.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,49.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,188.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,200.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,200.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,45.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,45.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,184.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,184.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,199.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,49.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,52.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,47.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,201.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,214.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,194.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,45.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,51.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,50.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,187.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,211.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,206.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,47.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,52.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,N Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,193.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,214.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,229.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,58.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,56.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,189.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,240.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,229.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,50.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,60.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,205.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,250.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,222.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
