Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,N Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,215.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,242.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,62.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,57.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,N Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,256.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,237.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,226.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,94.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,56.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,63.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,231.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,261.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,251.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,52.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,67.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,62.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,N Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,217.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,277.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,257.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,61.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,79.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,75.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,N Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,253.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,327.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,311.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,503.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,80.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,68.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,N Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,224.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,332.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,282.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,119.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,52.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,64.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,217.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,276.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,265.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,157.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
