Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,115.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,51.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,65.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,212.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,272.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,254.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,104.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,110.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,54.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,73.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,66.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,N Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,226.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,306.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,273.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,109.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,117.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,111.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,489.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,70.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,293.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,239.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,120.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,114.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,501.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,73.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,N Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,204.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,308.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,238.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,152.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,103.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,121.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,110.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,51.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,80.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,N Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,212.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,335.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,228.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,39.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,149.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,164.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,104.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,134.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,107.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,559.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,53.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,222.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,265.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,227.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,152.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,175.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,116.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,43.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,50.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,177.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,208.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,215.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
