Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,46.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,151.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,192.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,99.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,37.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,53.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,155.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,221.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,231.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,122.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,92.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,111.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,36.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,57.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,N Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,150.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,236.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,230.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,47.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,196.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,241.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,91.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,117.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,125.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,N Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,173.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,223.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,225.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,163.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,211.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,256.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,97.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,119.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,128.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,490.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,47.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,195.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,233.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,228.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,66.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,161.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,212.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,272.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,122.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,131.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,50.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,60.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,N Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,209.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,236.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,38.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,52.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,159.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,215.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,279.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,105.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,135.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,47.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,61.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,196.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,252.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,219.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,86.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,164.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,217.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,285.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,104.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,127.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,133.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
