Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,67.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,N Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,163.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,273.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,232.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,52.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,81.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,163.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,214.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,276.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,98.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,133.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,535.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,57.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,N Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,234.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,227.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,51.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,87.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,172.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,209.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,285.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,98.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,121.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,134.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,65.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,N Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,266.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,226.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,50.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,65.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,205.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,268.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,97.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,129.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,129.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,527.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,57.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,N Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,180.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,260.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,236.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,49.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,66.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,187.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,202.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,273.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,106.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,122.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,132.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,46.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,61.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,60.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,188.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,247.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,243.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,50.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,188.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,204.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,272.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,108.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,121.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,136.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,554.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,57.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,N Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,208.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,253.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,235.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,70.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,177.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,203.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,285.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,122.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,135.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,552.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,50.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,65.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,205.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,268.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,229.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,42.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,98.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,173.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,210.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,305.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,105.82
