Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,128.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,139.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,521.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,569.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,46.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,69.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,188.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,284.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,222.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,80.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,108.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,188.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,217.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,329.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,105.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,132.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,146.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,537.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,43.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,68.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,N Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,176.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,280.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,233.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,50.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,55.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,80.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,97.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,203.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,225.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,326.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,108.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,130.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,150.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,531.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,69.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,N Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,181.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,285.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,225.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,49.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,53.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,75.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,84.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,202.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,219.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,306.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,110.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,131.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,142.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,64.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,190.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,291.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,262.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,50.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,71.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,69.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,203.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,221.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,289.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,117.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,132.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,144.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,69.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,68.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,N Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,186.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,285.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,281.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,51.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,67.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,210.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,225.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,277.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,59.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,122.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,132.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,145.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,497.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,50.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,71.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,N Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,205.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,291.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,252.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,58.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,197.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,238.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,276.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,121.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,138.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,138.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,564.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,48.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,71.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,60.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,293.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,61.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,71.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,73.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,189.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,249.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,290.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
