Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,116.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,139.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,140.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,71.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,62.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,N Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,214.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,294.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,254.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,46.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,62.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,68.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,64.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,190.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,252.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,277.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,120.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,141.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,136.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,51.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,61.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,68.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,N Current (RMS),A,47.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,208.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,252.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,279.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,69.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,188.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,236.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,281.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,115.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,126.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,142.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,49.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,65.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,203.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,265.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,241.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,53.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,192.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,218.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,281.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,113.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,125.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,133.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,50.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,61.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,62.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,N Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,206.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,251.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,256.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,75.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,93.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,185.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,224.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,307.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,115.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,124.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,143.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,59.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,182.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,249.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,75.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,202.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,232.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,306.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,111.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,124.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,139.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,505.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,568.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,57.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,55.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,N Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,177.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,235.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,228.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,51.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,81.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,211.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,239.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,331.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,113.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,123.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,141.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,63.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,N Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,161.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,224.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,260.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,51.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,76.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,79.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,210.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,236.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,310.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
