Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,115.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,121.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,144.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,167.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,230.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,226.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,59.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,72.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,204.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,242.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,296.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,113.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,124.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,132.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,507.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,37.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,55.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,N Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,152.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,226.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,54.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,65.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,189.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,221.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,269.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,106.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,117.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,130.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,56.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,N Current (RMS),A,70.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,232.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,239.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,45.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,55.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,71.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,184.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,225.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,282.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,118.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,131.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,60.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,57.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,N Current (RMS),A,78.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,249.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,235.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,55.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,71.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,199.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,227.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,294.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,124.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,133.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,512.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,62.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,N Current (RMS),A,80.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,140.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,251.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,258.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,53.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,70.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,218.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,223.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,290.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,125.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,138.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,31.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,N Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,132.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,231.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,241.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,57.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,69.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,234.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,285.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,107.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,123.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,30.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,N Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,124.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,231.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,224.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,58.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,73.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,239.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,237.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,299.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
