Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,124.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,136.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,63.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,N Current (RMS),A,87.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,259.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,229.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,55.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,56.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,68.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,227.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,229.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,282.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,106.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,129.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,132.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,64.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,N Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,135.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,264.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,241.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,217.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,279.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,129.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,135.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,555.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,58.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,N Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,250.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,240.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,54.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,67.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,220.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,278.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,124.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,133.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,32.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,51.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,52.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,N Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,133.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,212.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,213.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,54.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,66.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,213.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,221.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,271.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,106.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,115.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,124.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,50.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,51.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,134.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,206.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,209.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,68.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,207.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,236.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,281.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,103.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,119.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,125.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,29.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,183.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,215.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,57.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,68.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,192.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,235.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,279.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,95.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,112.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,127.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,32.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,N Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,133.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,141.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,47.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,57.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,190.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,232.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,256.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
