Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,96.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,118.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,34.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,33.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,N Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,153.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,50.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,205.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,237.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,247.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,106.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,99.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,114.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,138.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,157.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,58.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,200.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,229.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,238.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,98.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,106.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,N Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,114.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,188.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,43.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,50.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,55.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,175.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,204.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,227.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,N Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,102.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,191.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,52.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,57.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,174.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,211.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,232.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,94.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,121.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,147.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,55.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,163.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,177.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,227.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,100.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,42.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,N Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,105.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,174.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,53.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,136.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,148.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,218.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,N Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,114.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,105.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,189.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.65
