Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,157.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,91.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,41.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,N Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,169.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,151.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,115.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,136.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,135.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,142.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,149.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,72.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,N Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,70.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,N Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,145.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,57.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,N Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,134.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.86
