Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,N Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,135.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,30.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,N Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,126.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,N Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,125.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,114.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,117.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
