Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,N Current (RMS),A,43.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,73.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,N Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,99.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
