Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,103.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,N Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
