Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,113.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
