Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,72.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,N Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,110.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
