Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,N Current (RMS),A,32.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,29.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,120.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,119.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,N Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,128.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,N Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
