Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,117.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,N Current (RMS),A,38.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,N Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,114.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,94.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,127.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,N Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,120.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,94.9
