Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,120.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,127.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,136.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,N Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,123.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,166.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,35.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,34.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,148.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,98.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,142.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,34.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,N Current (RMS),A,62.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,164.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,142.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,25.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,36.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,157.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,150.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,N Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,156.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,154.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
