Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,37.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,N Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,154.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,158.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,142.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,125.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,161.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,33.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,N Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,137.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,171.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,184.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,33.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,38.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,38.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,136.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,160.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,158.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,75.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,36.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,40.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,N Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,148.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,166.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,160.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,45.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,157.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,187.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,165.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,38.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,43.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,159.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,181.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,180.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
