Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,42.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,42.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,41.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,173.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,174.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,171.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,42.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,42.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,195.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,173.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,175.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,81.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,46.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,174.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,191.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,188.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,46.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,52.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,191.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,163.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,214.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,44.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,N Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,179.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,195.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,38.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,47.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,N Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,160.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,160.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,196.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,46.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,45.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,N Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,190.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,187.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,192.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
