Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,92.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,42.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,45.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,180.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,177.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,189.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,87.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,46.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,N Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,181.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,190.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,196.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,45.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,50.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,45.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,183.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,206.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,186.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,89.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,56.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,55.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,N Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,158.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,231.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,226.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,57.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,N Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,234.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,231.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,89.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,102.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,44.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,58.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,180.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,238.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,226.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,118.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,49.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,54.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,N Current (RMS),A,57.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,204.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,222.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,254.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
