Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,104.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,50.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,50.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,72.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,N Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,208.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,205.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,295.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,117.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,51.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,53.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,71.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,N Current (RMS),A,79.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,210.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,218.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,291.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,46.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,136.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,122.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,48.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,68.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,N Current (RMS),A,69.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,197.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,233.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,151.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,124.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,52.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,61.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,71.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,N Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,213.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,253.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,292.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,153.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,101.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,118.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,53.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,64.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,69.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,N Current (RMS),A,57.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,220.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,266.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,285.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,114.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,112.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,55.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,62.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,229.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,258.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,298.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,107.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,119.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,490.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,57.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,66.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,80.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,N Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,237.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,272.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,330.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,152.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
