Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,121.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,125.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,54.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,66.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,75.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,225.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,273.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,312.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,80.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,122.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,53.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,70.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,220.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,273.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,288.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,74.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,125.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,113.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,55.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,74.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,66.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,229.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,305.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,273.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,159.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,132.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,115.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,44.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,66.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,65.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,181.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,275.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,270.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,170.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,125.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,116.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,53.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,68.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,68.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,218.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,280.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,282.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,176.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,124.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,121.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,44.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,63.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,N Current (RMS),A,61.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,183.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,238.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,262.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,180.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,117.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,115.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,62.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,N Current (RMS),A,66.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,170.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,255.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,257.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,48.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,68.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,150.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,201.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
