Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,118.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,42.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,174.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,252.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,251.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,179.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,215.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,123.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,120.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,507.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,56.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,59.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,N Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,171.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,233.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,48.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,142.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,198.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,225.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,121.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,121.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,41.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,N Current (RMS),A,55.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,170.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,228.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,239.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,51.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,56.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,149.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,215.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,236.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,122.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,120.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,39.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,N Current (RMS),A,59.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,163.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,242.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,232.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,34.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,48.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,57.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,68.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,141.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,203.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,238.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,119.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,121.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,38.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,57.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,56.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,160.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,237.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,233.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,48.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,56.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,66.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,142.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,199.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,237.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,118.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,120.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,38.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,53.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,58.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,N Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,159.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,223.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,243.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,50.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,60.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,74.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,153.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,209.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,252.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,85.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,117.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,127.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,43.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,50.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,61.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,181.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,209.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,256.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
