Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,54.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,63.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,78.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,154.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,224.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,262.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,91.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,118.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,131.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,39.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,N Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,164.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,242.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,224.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,58.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,63.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,155.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,241.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,264.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,88.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,129.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,62.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,60.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,N Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,168.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,257.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,249.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,58.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,163.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,242.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,269.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,133.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,130.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,550.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,59.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,N Current (RMS),A,55.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,166.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,228.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,56.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,61.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,162.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,235.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,257.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,123.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,122.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,43.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,59.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,180.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,249.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,63.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,70.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,171.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,234.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,265.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,128.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,514.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,534.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,51.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,61.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,60.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,N Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,212.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,253.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,250.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,56.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,100.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,166.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,234.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,304.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,126.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,137.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,571.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,46.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,57.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,53.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,191.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,236.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,220.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,41.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,59.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,77.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,107.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,171.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,245.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,322.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,125.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,134.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,559.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
