Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,45.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,54.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,189.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,229.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,227.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,40.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,68.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,167.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,239.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,286.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,103.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,120.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,127.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,49.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,54.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,N Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,206.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,224.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,239.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,60.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,181.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,248.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,277.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,107.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,123.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,128.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,534.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,52.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,55.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,61.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,N Current (RMS),A,42.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,218.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,230.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,254.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,47.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,63.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,196.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,262.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,272.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,117.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,127.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,132.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,53.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,219.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,241.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,237.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,60.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,67.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,204.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,248.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,281.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,122.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,125.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,132.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,517.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,547.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,55.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,51.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,57.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,N Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,229.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,214.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,242.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,70.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,197.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,245.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,291.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,122.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,116.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,136.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,50.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,49.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,56.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,219.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,213.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,247.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,64.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,52.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,213.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,247.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,281.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,116.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,112.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,127.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,49.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,57.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,214.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,249.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,59.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,64.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,220.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,257.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,279.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,120.61
