Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,121.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,127.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,47.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,60.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,62.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,N Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,209.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,265.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,272.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,51.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,59.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,63.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,225.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,258.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,278.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,121.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,129.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,131.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,528.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,44.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,58.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,62.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,N Current (RMS),A,57.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,190.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,252.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,270.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,58.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,63.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,201.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,251.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,277.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,110.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,126.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,131.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,548.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,48.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,60.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,64.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,N Current (RMS),A,54.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,205.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,256.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,275.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,49.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,57.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,211.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,273.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,110.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,125.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,133.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,532.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,48.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,56.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,60.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,N Current (RMS),A,48.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,204.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,239.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,258.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,48.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,54.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,62.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,206.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,232.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,267.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,108.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,119.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,128.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,40.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,56.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,59.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,N Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,172.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,237.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,251.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,63.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,51.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,208.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,238.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,269.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,103.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,120.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,128.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,507.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,41.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,56.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,64.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,173.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,237.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,272.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,64.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,200.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,240.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,270.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,104.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,120.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,133.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,563.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,56.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,60.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,N Current (RMS),A,59.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,168.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,230.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,250.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,55.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,66.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,64.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,188.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,229.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,274.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
