Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,119.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,132.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,43.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,56.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,54.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,N Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,180.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,233.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,225.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,48.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,60.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,69.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,198.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,249.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,285.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,104.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,126.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,129.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,42.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,58.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,57.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,174.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,243.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,239.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,61.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,70.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,81.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,179.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,251.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,293.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,99.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,133.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,135.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,547.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,47.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,62.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,61.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,N Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,196.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,256.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,256.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,179.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,252.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,289.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,112.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,137.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,570.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,61.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,60.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,N Current (RMS),A,67.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,159.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,256.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,250.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,59.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,69.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,77.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,179.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,244.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,286.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,101.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,131.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,135.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,35.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,58.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,N Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,146.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,239.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,253.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,61.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,69.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,79.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,181.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,252.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,290.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,100.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,130.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,137.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,63.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,58.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,N Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,146.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,259.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,240.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,45.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,60.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,62.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,185.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,249.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,257.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,131.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,127.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,40.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,65.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,N Current (RMS),A,71.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,170.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,270.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,258.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,46.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,59.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,64.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,192.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,267.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
