Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,111.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,136.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,137.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,560.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,5.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,39.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,68.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,66.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,N Current (RMS),A,81.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,165.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,279.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,275.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,56.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,62.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,65.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,178.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,230.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,257.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,103.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,134.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,137.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,552.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,40.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,74.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,66.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,N Current (RMS),A,85.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,168.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,306.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,273.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,44.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,59.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,67.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,180.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,242.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,279.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,99.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,145.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,141.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,39.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,66.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,64.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,N Current (RMS),A,75.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,164.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,275.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,264.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,45.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,57.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,66.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,67.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,188.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,237.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,272.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,107.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,135.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,136.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,555.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,40.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,51.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,51.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,N Current (RMS),A,49.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,165.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,212.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,212.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,46.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,57.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,66.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,190.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,234.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,274.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,105.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,118.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,126.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,40.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,44.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,N Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,166.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,183.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,227.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,49.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,73.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,83.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,202.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,219.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,302.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,112.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,109.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,138.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,32.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,43.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,N Current (RMS),A,58.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,135.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,177.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,51.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,65.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,204.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,212.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,269.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,106.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,124.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,30.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,35.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,41.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,N Current (RMS),A,43.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,126.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,147.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,171.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,52.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,51.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,64.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,214.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,211.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,263.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
