Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,100.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,97.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,112.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,43.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,N Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,131.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,152.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,179.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,53.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,63.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,212.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,220.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,262.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,97.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,100.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,33.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,N Current (RMS),A,47.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,140.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,161.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,197.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,48.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,56.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,64.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,200.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,233.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,267.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,107.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,116.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,N Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,126.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,145.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,170.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,45.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,53.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,58.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,188.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,223.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,244.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,94.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,96.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,104.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,38.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,135.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,162.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,56.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,181.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,223.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,233.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,94.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,100.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,41.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,174.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,40.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,166.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,223.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,225.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,88.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,37.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,N Current (RMS),A,57.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,109.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,157.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,141.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,158.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,187.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,44.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,N Current (RMS),A,72.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,123.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,186.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,33.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,138.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,143.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,165.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
