Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,94.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,26.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,40.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,N Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,110.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,167.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,158.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,34.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,N Current (RMS),A,76.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,144.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,189.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,151.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,68.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,88.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,31.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,42.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,N Current (RMS),A,65.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,132.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,173.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,81.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,39.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,N Current (RMS),A,59.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,132.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,161.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,32.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,N Current (RMS),A,65.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,135.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,160.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,72.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,39.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,N Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,125.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,163.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,79.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,29.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,32.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,120.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,131.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
