Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,72.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,25.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,32.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,134.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,120.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,4.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,119.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,30.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,124.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,29.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.35
