Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,N Current (RMS),A,41.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,N Current (RMS),A,48.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,23.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,N Current (RMS),A,48.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,99.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
