Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,N Current (RMS),A,44.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,111.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,N Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,107.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,N Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,114.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,N Current (RMS),A,33.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,26.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,N Current (RMS),A,39.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
