Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,28.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,92.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,114.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,N Current (RMS),A,40.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,107.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,27.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,28.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,N Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,115.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,104.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,N Current (RMS),A,43.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,113.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
