Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,N Current (RMS),A,40.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,27.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,N Current (RMS),A,38.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,89.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,113.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,90.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,110.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
