Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,N Current (RMS),A,42.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,30.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,N Current (RMS),A,50.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,N Current (RMS),A,39.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,86.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,110.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,N Current (RMS),A,53.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,N Current (RMS),A,56.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,133.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,19.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,27.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,81.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,112.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
