Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,N Current (RMS),A,37.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,106.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,32.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,133.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.86
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,N Current (RMS),A,50.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,127.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,119.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.65
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,N Current (RMS),A,37.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,91.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,116.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.31
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,31.71
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,95.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,130.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.64
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.06
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.36
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.23
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,34.3
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,N Current (RMS),A,48.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.0
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,140.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
723621,JOCKEY RD BRIDGE - BOLDMERE 41F2,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
